Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.1
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.53
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.2
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.78
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.26
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.38
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.52
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.37
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.53
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.94
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.26
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.21
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.11
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.97
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.61
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.07
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
332877,Nevada Close 34,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.62
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.45
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.56
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.37
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.19
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.58
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.33
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,16.7
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.31
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.68
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.07
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
332877,Nevada Close 34,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.26
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.47
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.1
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.22
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.39
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.7
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.17
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.14
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,16.6
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.67
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.51
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.78
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.42
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.0
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.63
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.68
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.69
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.31
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,16.5
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.65
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.19
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.3
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
332877,Nevada Close 34,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.51
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.55
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.13
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.37
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.18
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,16.3
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.27
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.9
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.04
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
332877,Nevada Close 34,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.26
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.34
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.49
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.77
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.95
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.3
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,16.2
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.35
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.35
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.47
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
332877,Nevada Close 34,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.75
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.59
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.65
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.18
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.54
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.6
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.27
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.73
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,16.1
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.57
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.14
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.36
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
332877,Nevada Close 34,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.65
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.67
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.2
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.89
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.76
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.14
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,16.1
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.37
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.07
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.23
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332877,Nevada Close 34,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.6
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.4
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.58
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.31
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.11
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.92
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,16.0
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.9
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.36
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
