Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.24
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
332877,Nevada Close 34,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.35
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.71
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.01
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.73
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.83
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.67
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,16.0
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.65
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.89
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.44
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
332877,Nevada Close 34,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.43
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.01
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.44
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.7
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.44
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,15.9
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.69
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.36
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.96
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
332877,Nevada Close 34,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.13
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.51
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.2
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.93
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.13
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,15.9
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.64
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.66
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.63
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
332877,Nevada Close 34,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.2
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.04
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.84
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.47
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,15.9
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.29
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.24
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.51
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
332877,Nevada Close 34,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.15
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.14
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.03
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.08
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,70.2
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.53
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.63
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.17
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
332877,Nevada Close 34,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.29
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.01
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.95
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.95
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.27
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.71
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.3
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.69
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.1
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
332877,Nevada Close 34,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.12
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.97
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.81
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.53
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.96
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.63
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.07
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.78
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.91
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.64
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
332877,Nevada Close 34,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.23
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.51
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.45
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,194.5
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.89
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.18
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.04
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.59
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.66
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.98
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.3
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
332877,Nevada Close 34,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.96
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.62
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.28
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.87
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.34
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.37
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.68
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.97
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
332877,Nevada Close 34,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.94
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.97
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.89
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.69
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.32
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.71
