Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.89
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.83
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.88
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.04
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
332877,Nevada Close 34,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.81
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.36
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.76
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.01
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.18
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.85
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.82
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
332877,Nevada Close 34,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.39
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.98
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.27
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.01
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.47
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.5
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.6
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.61
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.78
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.11
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.14
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
332877,Nevada Close 34,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.77
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.71
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.16
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.9
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.94
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.68
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.36
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.4
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.47
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.7
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.58
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.49
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
332877,Nevada Close 34,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.47
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.18
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.6
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.05
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.83
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.19
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.0
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.4
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.48
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.48
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.99
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.67
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
332877,Nevada Close 34,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.14
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.1
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.61
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.55
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.98
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.87
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.95
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.92
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.98
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
332877,Nevada Close 34,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.27
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.31
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.14
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.7
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.11
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.44
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.28
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,15.9
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.33
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.03
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.81
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
332877,Nevada Close 34,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.24
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.93
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.82
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.7
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,57.1
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.97
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.49
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.63
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.14
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,15.9
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.25
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.66
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.53
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.63
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.69
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.17
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.72
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.47
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.62
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.85
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.31
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,15.9
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.95
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.27
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.8
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
332877,Nevada Close 34,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-13.15
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.04
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.96
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.31
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.98
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.84
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.68
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.17
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.63
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.4
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,15.9
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.93
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.78
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.7
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
332877,Nevada Close 34,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.65
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.53
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.29
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.21
