Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.93
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.76
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.89
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.33
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.94
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.88
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,15.9
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.1
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.64
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.85
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
332877,Nevada Close 34,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.21
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.54
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.16
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.3
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.92
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.34
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.57
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.34
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.73
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.47
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.13
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,16.0
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.75
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.93
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.99
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
332877,Nevada Close 34,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.24
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.6
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.95
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.85
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.31
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,92.1
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.96
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.24
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.36
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.43
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,16.1
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.03
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.13
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.22
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
332877,Nevada Close 34,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.19
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.5
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.8
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.4
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.99
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.86
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.12
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,16.1
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.87
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.85
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.28
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
332877,Nevada Close 34,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.04
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.91
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.04
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.52
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.23
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.02
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.78
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.79
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,16.2
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.99
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.03
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.48
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
332877,Nevada Close 34,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.79
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.16
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.11
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.82
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.8
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.41
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.24
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.84
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,16.2
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.0
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.91
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.51
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
332877,Nevada Close 34,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.44
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.52
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.17
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.09
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.53
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.12
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-18.78
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.9
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,69.0
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,16.3
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.5
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.28
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.31
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
332877,Nevada Close 34,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.91
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.53
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.39
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.06
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.62
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.21
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.19
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.24
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,16.4
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.51
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.17
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.65
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
332877,Nevada Close 34,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.09
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.96
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.12
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.26
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.91
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.53
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.09
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,16.4
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.93
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.41
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.78
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
332877,Nevada Close 34,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.33
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.87
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.79
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.0
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.31
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.86
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.62
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,16.5
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.06
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.42
