Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.9
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
332877,Nevada Close 34,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.27
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.28
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.35
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.19
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.39
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.32
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,16.5
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.6
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.51
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
332877,Nevada Close 34,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.31
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.71
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.57
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.23
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.62
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.77
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.12
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.18
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.54
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,16.6
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.07
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.02
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.86
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
332877,Nevada Close 34,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.11
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.97
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.07
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.04
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.51
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.52
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.72
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,16.7
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.89
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.34
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
332877,Nevada Close 34,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.12
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.35
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.34
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.57
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.36
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.31
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.49
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.25
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.55
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.72
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
332877,Nevada Close 34,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.87
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.17
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.72
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.88
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,82.8
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.59
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.25
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.34
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.15
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.73
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.65
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.04
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
332877,Nevada Close 34,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.19
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.08
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.77
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.61
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.65
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.63
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.43
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.55
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.39
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.81
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
332877,Nevada Close 34,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.71
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.02
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.88
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.71
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.43
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.5
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.39
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.08
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.51
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.45
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,17.0
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.37
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.35
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.61
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
332877,Nevada Close 34,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.65
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.8
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.41
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.24
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.47
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.91
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.08
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.08
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.71
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,17.0
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.06
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.42
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.36
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
332877,Nevada Close 34,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.11
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.78
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.94
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.56
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.28
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.36
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.19
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.1
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.73
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.92
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
332877,Nevada Close 34,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.56
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.71
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.53
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.46
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.79
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.24
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.47
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
