Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.16
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.04
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.46
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.08
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
332877,Nevada Close 34,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.9
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.78
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.66
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.76
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.92
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.34
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.25
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,17.2
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.13
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.93
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.88
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
332877,Nevada Close 34,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.08
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.97
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.16
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.01
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.99
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.27
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.58
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.64
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,17.3
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.75
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.58
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
332877,Nevada Close 34,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.57
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.15
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.22
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.4
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.7
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.07
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.57
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.98
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.79
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.42
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
332877,Nevada Close 34,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.43
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.83
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.05
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.53
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.57
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.27
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.21
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.43
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.09
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.89
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
332877,Nevada Close 34,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.63
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.81
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.7
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.6
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.57
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.31
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.49
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.35
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.81
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.09
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
332877,Nevada Close 34,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.39
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.17
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.92
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.6
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.71
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.55
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.03
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.81
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.74
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.46
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.54
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.5
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.23
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
332877,Nevada Close 34,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.53
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.33
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.92
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.05
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.16
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.93
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.11
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.07
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.93
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.57
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
332877,Nevada Close 34,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.78
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.68
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.14
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.8
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.61
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.46
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.01
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.22
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.63
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.05
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.51
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.92
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
332877,Nevada Close 34,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.81
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.38
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.09
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.95
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.64
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.65
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,75.2
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.86
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.93
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.15
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,96.8
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.19
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.68
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
332877,Nevada Close 34,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.41
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.31
