Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.51
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.11
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.06
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.49
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,72.9
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,25.51
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.81
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.74
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,110.1
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.97
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.54
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.7
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
332877,Nevada Close 34,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.47
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.99
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.78
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.58
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.26
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.03
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.56
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.85
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.17
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.26
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,95.0
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.45
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.94
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.19
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
332877,Nevada Close 34,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.03
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.8
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.77
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.34
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.26
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.37
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,72.8
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.06
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.58
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.33
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,86.9
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.39
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.34
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
332877,Nevada Close 34,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.03
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.5
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.51
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.67
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.42
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.32
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.1
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.5
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.16
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.14
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.48
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,95.5
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.16
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.82
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.1
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
332877,Nevada Close 34,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.03
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.43
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.08
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.46
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.62
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,82.8
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.74
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.2
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.02
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,93.4
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.92
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.12
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.3
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
332877,Nevada Close 34,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.96
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.57
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.24
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.73
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.46
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.93
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,95.3
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.42
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.31
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.66
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.74
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,94.1
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.91
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.49
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
332877,Nevada Close 34,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.6
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.73
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.53
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.14
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.85
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.1
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.7
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,93.7
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.92
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.71
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.51
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.04
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,89.6
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.62
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.46
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.64
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
332877,Nevada Close 34,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.09
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.39
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.46
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.19
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.57
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.28
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.22
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.76
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.62
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,101.8
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.23
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.93
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.65
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.59
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,78.0
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.36
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.47
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.63
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
332877,Nevada Close 34,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.99
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.78
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.94
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.56
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.19
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.67
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.43
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,91.7
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.47
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.06
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.08
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.15
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.08
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.36
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.51
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
332877,Nevada Close 34,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.94
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.41
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.22
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.45
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.58
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.57
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.71
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.37
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,107.0
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.55
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.15
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.85
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.14
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,72.6
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
