Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.84
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.6
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.64
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
332877,Nevada Close 34,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.66
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.71
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.76
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.87
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.46
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.61
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.4
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.95
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.66
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,86.5
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.33
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.2
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.53
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.14
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.46
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.78
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.07
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
332877,Nevada Close 34,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.71
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.6
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.61
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.43
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.11
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.56
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.55
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.68
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,111.2
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.13
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.11
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.87
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.37
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.12
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.09
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
332877,Nevada Close 34,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.06
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.78
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.48
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.89
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.75
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.16
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.56
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,111.1
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.57
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.26
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.0
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.08
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.97
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
332877,Nevada Close 34,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.59
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.06
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.7
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.25
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.26
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.13
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.59
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.42
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,117.8
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.7
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.69
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.18
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.6
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.08
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.64
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.86
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
332877,Nevada Close 34,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.39
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.73
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.98
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.24
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.2
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.09
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.88
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.99
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,121.5
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.2
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.46
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.13
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.07
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.8
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.95
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.54
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.12
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
332877,Nevada Close 34,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.74
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.88
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.68
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.09
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.05
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.55
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.54
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.49
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,126.6
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.2
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.9
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.69
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,66.3
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.47
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.07
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.05
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
332877,Nevada Close 34,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.74
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.85
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.63
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.91
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.0
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.12
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.54
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.81
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.11
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,123.3
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.7
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.63
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.05
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.46
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.98
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.83
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.54
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
332877,Nevada Close 34,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.41
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.04
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.36
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.93
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.86
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.55
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.61
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.52
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,126.9
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.2
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.19
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.41
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.96
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,68.5
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.3
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.93
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.98
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.06
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
332877,Nevada Close 34,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.16
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.79
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.23
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.41
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.72
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.31
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.66
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.29
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.84
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,124.9
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.2
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.6
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.86
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.95
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.29
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.25
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.09
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.21
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
332877,Nevada Close 34,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.48
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.76
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.16
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.73
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.78
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.48
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.64
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.67
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,126.5
