Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.9
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.12
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.37
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.53
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.92
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.06
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.54
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.22
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.24
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
332877,Nevada Close 34,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.32
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.14
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.58
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.15
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.65
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.56
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.44
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.99
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.5
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,122.0
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.34
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.36
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.67
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,72.8
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.05
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.69
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.98
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
332877,Nevada Close 34,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.74
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.89
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.91
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.43
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.67
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.36
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.35
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.99
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.23
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.8
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.33
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,109.1
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.28
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.46
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.24
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.97
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,77.6
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.93
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.32
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.08
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
332877,Nevada Close 34,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.17
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.5
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.69
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,75.1
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.03
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.15
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.65
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.74
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.58
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.91
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,120.4
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.4
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.07
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.48
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.47
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.9
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.52
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.33
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.14
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
332877,Nevada Close 34,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.3
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.37
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.85
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,73.6
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.57
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.91
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.21
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.31
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.35
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.4
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,122.1
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.0
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.63
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.22
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.96
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.9
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.51
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.43
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
332877,Nevada Close 34,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.1
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.72
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.87
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.25
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.5
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.11
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.29
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,102.1
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.35
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.73
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.02
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.27
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.9
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.17
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.43
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
332877,Nevada Close 34,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.72
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.57
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.95
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.52
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.8
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.96
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.55
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,90.9
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.14
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.96
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,17.3
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.9
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.97
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.72
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
332877,Nevada Close 34,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.98
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.65
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.48
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.3
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.53
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.12
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.3
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.11
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,96.5
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.31
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.5
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.2
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
332877,Nevada Close 34,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.86
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.34
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.48
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.55
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.25
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.35
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,90.5
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.84
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.49
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.96
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.93
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.78
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
332877,Nevada Close 34,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.25
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.93
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.11
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.84
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.56
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.59
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.1
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.91
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.84
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
332877,Nevada Close 34,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
