Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.28
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.88
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.79
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.27
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.44
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.69
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.56
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.73
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
332877,Nevada Close 34,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.09
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.2
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.02
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.71
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.43
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.04
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.28
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.53
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.11
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
332877,Nevada Close 34,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.68
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.11
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.25
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.96
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.2
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.84
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.26
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.99
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.5
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.95
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
332877,Nevada Close 34,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.71
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.75
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.75
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.11
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.66
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.97
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.4
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.72
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.25
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.92
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.35
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.89
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.81
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,18.77
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.16
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-10.26
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.44
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,82.4
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.71
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.68
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.69
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
332877,Nevada Close 34,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.24
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.5
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.91
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,18.77
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.57
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-10.51
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.29
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,80.6
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.08
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.31
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.42
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.82
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.38
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.12
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.16
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.31
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.09
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.71
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.44
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.63
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.22
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.41
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.04
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.62
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
332877,Nevada Close 34,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.87
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.46
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.76
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.73
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.05
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.09
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.52
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
332877,Nevada Close 34,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.15
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.04
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.71
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.13
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.04
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.43
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.73
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.97
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.55
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.86
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
332877,Nevada Close 34,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.79
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.07
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.15
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.58
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.32
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.1
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.57
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.38
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.07
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
