Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.58
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.69
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.73
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
332877,Nevada Close 34,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.53
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.69
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.83
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.17
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.96
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.51
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.77
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.89
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.85
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.24
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
332877,Nevada Close 34,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.86
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.09
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,72.3
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.72
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.23
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.95
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.04
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.6
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.67
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.64
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.34
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.29
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.6
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.46
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.83
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
332877,Nevada Close 34,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.33
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.44
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.74
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.92
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.36
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.79
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.76
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.4
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.46
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.56
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.7
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.64
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.02
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.97
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
332877,Nevada Close 34,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.25
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.84
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.03
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.62
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.87
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,66.3
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.85
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.32
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.92
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.19
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.26
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.18
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.81
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.6
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
332877,Nevada Close 34,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.12
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.81
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.49
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.3
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.96
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.57
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.73
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.38
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.75
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.96
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
332877,Nevada Close 34,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.27
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.06
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.52
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.29
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.38
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.08
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.24
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.81
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.47
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.07
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.72
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
332877,Nevada Close 34,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.01
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.78
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.5
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.57
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.7
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.83
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.63
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.64
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.83
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.81
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
332877,Nevada Close 34,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.21
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.27
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.13
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.78
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.21
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.37
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.48
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.45
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.12
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.51
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
332877,Nevada Close 34,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.63
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.99
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.92
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.66
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.66
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.04
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.71
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.88
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.26
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.27
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
332877,Nevada Close 34,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.48
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.77
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.7
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,75.5
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.74
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.22
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.08
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,194.8
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.69
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.62
