Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.67
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.99
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.2
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.72
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
332877,Nevada Close 34,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.14
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.84
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.48
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.31
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.72
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,194.5
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.63
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.76
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.28
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.71
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.6
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.36
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
332877,Nevada Close 34,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.64
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.68
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.04
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.24
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.76
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,193.6
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.57
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.16
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.04
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.07
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.79
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.38
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.06
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
332877,Nevada Close 34,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.33
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-46.76
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.59
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.04
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,192.7
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.32
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.21
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.73
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.27
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
332877,Nevada Close 34,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.1
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.4
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.52
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-46.86
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.46
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.46
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,193.5
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.62
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.75
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.88
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.63
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.65
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.52
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.93
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.93
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
332877,Nevada Close 34,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.09
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.35
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.25
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-46.81
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.46
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.45
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,193.8
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.49
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.47
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.43
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.51
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.37
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.97
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.6
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.78
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
332877,Nevada Close 34,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.44
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.91
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.81
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.49
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.31
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.33
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.96
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.55
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.9
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.29
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.13
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.65
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.26
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
332877,Nevada Close 34,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.77
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.65
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.1
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.23
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.95
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.86
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.03
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.8
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.28
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.96
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.25
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.19
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.64
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.55
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.88
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
332877,Nevada Close 34,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.69
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.17
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.36
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.82
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.05
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.99
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.29
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.54
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.01
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.03
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.59
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.37
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
332877,Nevada Close 34,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.73
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.86
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.03
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.77
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.55
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.08
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.32
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.66
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.65
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.42
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.75
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.15
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.1
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
332877,Nevada Close 34,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.9
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.55
