Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.07
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.66
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.42
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.47
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.07
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.79
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.32
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.87
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.96
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.92
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.87
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.0
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
332877,Nevada Close 34,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.05
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.85
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.02
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.42
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.67
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.77
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.34
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.72
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.6
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.3
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.93
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.15
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.78
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.64
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
332877,Nevada Close 34,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.51
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.4
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,66.6
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.93
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.59
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.67
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.6
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.85
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.64
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.12
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.1
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.6
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.69
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.23
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.55
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.38
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
332877,Nevada Close 34,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.16
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.96
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.42
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,72.0
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.85
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.22
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.05
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.26
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.54
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.99
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.34
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.43
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.64
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.96
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.71
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.81
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.06
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.32
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
332877,Nevada Close 34,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.82
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.0
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.7
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,66.7
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.69
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.41
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.84
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.93
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.28
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,64.0
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.61
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.24
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.17
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.86
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.93
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
332877,Nevada Close 34,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.98
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.19
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.09
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.35
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.05
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.58
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.22
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.39
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.29
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,77.9
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.62
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.33
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.09
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.43
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
332877,Nevada Close 34,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.24
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.35
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.71
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.98
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.85
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.39
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.26
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-14.99
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.59
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.09
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,69.3
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.14
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.12
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.91
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.32
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.38
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.7
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
332877,Nevada Close 34,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.66
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.13
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.69
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.65
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.27
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.56
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-14.6
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-7.23
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.65
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,69.6
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.46
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.1
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.0
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.48
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.41
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.0
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
332877,Nevada Close 34,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.11
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.27
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.88
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.5
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.75
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.72
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.19
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.32
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.3
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.08
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.93
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.85
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.93
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.89
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.93
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.7
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
332877,Nevada Close 34,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.75
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.69
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.65
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.49
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.58
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.92
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.39
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.56
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.31
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.09
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.01
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.15
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.85
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.99
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
