Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.98
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.65
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
332877,Nevada Close 34,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.65
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.74
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.79
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.33
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.2
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.29
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.7
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.26
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.39
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.57
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.12
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.76
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
332877,Nevada Close 34,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.02
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.8
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.39
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.64
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.93
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,76.7
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.69
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.07
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.31
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,59.1
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.4
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.5
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.29
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.22
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.27
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.01
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.44
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.19
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
332877,Nevada Close 34,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.97
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.48
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-30.04
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.11
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,109.4
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.0
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.04
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.86
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.79
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.09
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.06
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.63
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.02
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.26
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
332877,Nevada Close 34,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.42
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.26
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.56
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-25.16
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.63
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,89.6
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.71
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.9
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.33
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.81
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.42
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.8
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.06
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
332877,Nevada Close 34,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.56
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.28
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.57
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.83
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.08
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.19
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.05
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.72
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.06
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.45
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
332877,Nevada Close 34,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.76
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.42
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,57.1
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.47
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.01
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.05
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.33
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.53
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.43
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.79
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.38
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.66
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.14
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
332877,Nevada Close 34,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.43
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.22
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.78
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.85
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.36
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.2
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.19
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.59
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.66
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.66
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
332877,Nevada Close 34,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.93
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.78
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.19
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.41
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.6
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.61
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.94
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.51
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.28
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
332877,Nevada Close 34,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.17
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.99
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.73
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.56
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.29
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.27
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.75
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.69
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.07
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
332877,Nevada Close 34,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.13
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.76
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.24
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.2
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.85
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
