Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.18
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.84
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.74
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.87
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.28
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
332877,Nevada Close 34,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.78
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.43
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.14
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.13
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.16
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.46
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.09
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.64
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.08
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.93
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
332877,Nevada Close 34,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.66
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.18
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.77
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.34
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.23
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.49
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.82
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.95
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.26
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.45
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
332877,Nevada Close 34,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.28
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.67
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.14
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.47
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.62
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.94
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.68
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.64
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.18
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
332877,Nevada Close 34,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.1
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.56
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.77
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.0
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.04
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.97
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.14
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.28
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.43
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.94
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.9
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.7
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.53
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
332877,Nevada Close 34,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.73
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.84
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.4
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.47
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.71
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.89
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.5
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.96
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.07
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332877,Nevada Close 34,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.75
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.79
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.38
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.3
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.13
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.72
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.71
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.71
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
332877,Nevada Close 34,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.91
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.31
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.54
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.62
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.87
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.69
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.12
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.39
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.57
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.55
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
332877,Nevada Close 34,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.89
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.94
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.37
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.02
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.52
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.45
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.19
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.48
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.28
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.13
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
332877,Nevada Close 34,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.58
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.39
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.85
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.28
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.04
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.5
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.08
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.16
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.14
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.62
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.91
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.45
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
332877,Nevada Close 34,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.28
