Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.61
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.7
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.72
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.51
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.05
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.92
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.19
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.3
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.95
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.45
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
332877,Nevada Close 34,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.81
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.35
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.16
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.66
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,98.4
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.86
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.59
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.7
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.63
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.57
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.04
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
332877,Nevada Close 34,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.09
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.43
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.74
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.09
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.57
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.8
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.38
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.27
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
332877,Nevada Close 34,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.39
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.67
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.01
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.81
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.31
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.63
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.19
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.41
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.92
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.66
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.05
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.53
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
332877,Nevada Close 34,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.16
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.32
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.49
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.73
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.8
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.28
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.55
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.51
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.57
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
332877,Nevada Close 34,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.94
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.25
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.99
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.07
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.76
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.57
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.43
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.09
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
332877,Nevada Close 34,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.27
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.35
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.31
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.28
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.33
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.58
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.64
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.15
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.46
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.04
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.46
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.3
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.29
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
332877,Nevada Close 34,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.33
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.5
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.99
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.75
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.58
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.08
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.76
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.63
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.45
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
332877,Nevada Close 34,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.19
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.39
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.15
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.74
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.63
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.89
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.12
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.62
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.09
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.69
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
332877,Nevada Close 34,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.26
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.64
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.13
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.7
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.45
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
