Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.5
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.46
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.22
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
332877,Nevada Close 34,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.72
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.65
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.12
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.57
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.27
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.88
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.22
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.03
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
332877,Nevada Close 34,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.1
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.8
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.23
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.38
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.98
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.8
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.92
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.14
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.67
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.21
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
332877,Nevada Close 34,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.85
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.18
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.4
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.38
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.9
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.22
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.84
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.77
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
332877,Nevada Close 34,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.57
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.98
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.9
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.34
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.22
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.86
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.52
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.55
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.22
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.04
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.75
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
332877,Nevada Close 34,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-12.57
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.54
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.89
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.22
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.89
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.52
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.58
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.64
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.91
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.76
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.95
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
332877,Nevada Close 34,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.01
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.39
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.12
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.59
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.38
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.22
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.56
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.85
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.32
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.01
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
332877,Nevada Close 34,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.93
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.0
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.5
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.01
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.04
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.02
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.37
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.61
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.21
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
332877,Nevada Close 34,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.88
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.64
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.79
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.36
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.27
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.03
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.86
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.95
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.95
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.55
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.82
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
332877,Nevada Close 34,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.1
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.97
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.39
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.62
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.32
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.4
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.88
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.35
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.2
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.97
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
332877,Nevada Close 34,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.58
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.92
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.88
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.6
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.42
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
