Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.32
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.55
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.3
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.99
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.43
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.91
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.47
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
332877,Nevada Close 34,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.21
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.11
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.84
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,82.8
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.71
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.28
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.15
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.13
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.21
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.35
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.1
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.73
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.57
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
332877,Nevada Close 34,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.39
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.89
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.73
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.49
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.33
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.52
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.72
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.11
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.07
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.38
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.07
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
332877,Nevada Close 34,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.57
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.24
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.55
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.25
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.91
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.45
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.13
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.92
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
332877,Nevada Close 34,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.91
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.3
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.1
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.28
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.96
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.77
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.7
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.29
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.38
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.24
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.69
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
332877,Nevada Close 34,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.3
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.18
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.26
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.82
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.42
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.32
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.54
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.97
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
332877,Nevada Close 34,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.23
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.64
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,53.5
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.04
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.6
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.65
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.15
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.96
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.05
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.13
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.09
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
332877,Nevada Close 34,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.36
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.69
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.67
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.33
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.67
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.5
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.98
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
332877,Nevada Close 34,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.05
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.7
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.71
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.28
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.85
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.43
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.66
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.71
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.5
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
332877,Nevada Close 34,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.77
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.07
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.73
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.02
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.81
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.5
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.95
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.19
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.62
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.86
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
332877,Nevada Close 34,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
