Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.72
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.55
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.83
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.09
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.52
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.43
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.99
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.87
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.03
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.74
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
332877,Nevada Close 34,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.38
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.64
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.68
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.27
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.84
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.23
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.65
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
332877,Nevada Close 34,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.9
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.74
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.05
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.63
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.07
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.49
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.97
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
332877,Nevada Close 34,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.53
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.96
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.8
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,84.3
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.93
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.48
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.85
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.73
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.4
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.38
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
332877,Nevada Close 34,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.58
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.36
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.0
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,94.6
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.83
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.14
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.43
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.95
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.29
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.7
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.87
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
332877,Nevada Close 34,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.5
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.26
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.67
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.18
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.95
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.44
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.01
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.95
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.98
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.28
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
332877,Nevada Close 34,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.78
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.13
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.69
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.39
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.4
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.26
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.65
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.08
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.75
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.89
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
332877,Nevada Close 34,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.76
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.77
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.91
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.64
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.55
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.72
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.92
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.93
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.22
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.15
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.74
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
332877,Nevada Close 34,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.25
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.2
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.32
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.34
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.75
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.83
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.71
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.66
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.07
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
332877,Nevada Close 34,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.06
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.21
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.09
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.42
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.41
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.15
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
