Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.97
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.88
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.26
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
332877,Nevada Close 34,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.96
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.88
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.85
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.03
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.57
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.82
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.54
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.47
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.7
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.71
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.16
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.83
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.23
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.17
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
332877,Nevada Close 34,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.79
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-17.58
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.66
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,77.3
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.12
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.53
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.26
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.17
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.23
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,74.0
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.69
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.28
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,59.5
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.76
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.38
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.29
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
332877,Nevada Close 34,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.74
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.15
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.14
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.36
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.83
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.53
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.56
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.72
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.51
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.99
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.99
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.5
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
332877,Nevada Close 34,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.79
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.56
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.79
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.04
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.74
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.12
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.85
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.35
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
332877,Nevada Close 34,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.63
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.95
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.07
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.05
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.64
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.6
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.78
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.99
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.6
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.76
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.87
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.63
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.14
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.55
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
332877,Nevada Close 34,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.92
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.42
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.84
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.16
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.28
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.17
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-14.85
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.42
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.07
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,66.6
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.38
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.04
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.76
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
332877,Nevada Close 34,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.06
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.11
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.81
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.28
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,64.3
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.99
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.36
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.02
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.04
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.07
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.96
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
332877,Nevada Close 34,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.08
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.37
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.77
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.48
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.68
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.33
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.96
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.65
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.49
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.94
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
332877,Nevada Close 34,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.5
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.64
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.87
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.55
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.59
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.81
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332877,Nevada Close 34,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.81
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.87
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.54
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.44
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
