Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.36
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.26
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.83
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.49
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.72
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
332877,Nevada Close 34,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.78
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.12
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.39
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.15
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.44
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.48
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.14
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.16
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.53
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.46
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.67
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332877,Nevada Close 34,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.17
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.92
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.49
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.22
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.49
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.62
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
332877,Nevada Close 34,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.22
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.25
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.85
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.11
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.18
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.34
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.34
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.97
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.96
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
332877,Nevada Close 34,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.22
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.95
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.26
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.33
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.16
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.83
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.76
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
332877,Nevada Close 34,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.85
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.27
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.36
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.28
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.34
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.21
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.09
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.05
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.73
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.36
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
332877,Nevada Close 34,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.08
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.15
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.54
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.45
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.91
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.45
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.4
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,67.1
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.5
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.08
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.05
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
332877,Nevada Close 34,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.78
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.61
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.14
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.7
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.56
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.71
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.09
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.12
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,77.5
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.65
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.49
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.61
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.5
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
332877,Nevada Close 34,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.09
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.63
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.97
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.76
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.69
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.3
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.51
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.32
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.86
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.43
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.07
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
332877,Nevada Close 34,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.12
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.07
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.25
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.15
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.21
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.98
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,72.3
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.61
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.28
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,82.1
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.53
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.45
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.65
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
