Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.43
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.88
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.62
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.33
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.97
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.71
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,63.5
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.68
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.0
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,82.8
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.96
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.37
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.12
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
332877,Nevada Close 34,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.95
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.25
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.8
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.16
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.66
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.3
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.2
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,74.3
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.74
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.35
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.87
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.06
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.09
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.93
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
332877,Nevada Close 34,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.35
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.28
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.66
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.87
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.1
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.04
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.71
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.66
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.67
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.35
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,82.7
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.86
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.61
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.53
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,78.0
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.65
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.13
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.2
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
332877,Nevada Close 34,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.86
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.84
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.78
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.22
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.49
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,81.2
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.71
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.23
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.51
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.37
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.1
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.44
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
332877,Nevada Close 34,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.16
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.36
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.85
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.91
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.76
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.39
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.21
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.06
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,96.2
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.08
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.78
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.18
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,71.8
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.55
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.72
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.91
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
332877,Nevada Close 34,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.8
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.84
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.87
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.82
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.88
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.19
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.91
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.41
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,98.7
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.63
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.84
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.05
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.48
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.22
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.16
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
332877,Nevada Close 34,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.73
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.37
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.15
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.94
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.12
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.2
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.38
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.44
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,106.3
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.36
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.47
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.26
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.91
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.62
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
332877,Nevada Close 34,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.19
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.97
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.23
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.77
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.78
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.18
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.06
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.73
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.77
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,107.6
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.61
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.36
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.2
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.98
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.23
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.57
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
332877,Nevada Close 34,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.97
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.8
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.66
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.46
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.16
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.54
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.35
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.17
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.79
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.47
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.64
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.6
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.05
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.93
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
332877,Nevada Close 34,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.51
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.98
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.52
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.63
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.25
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.56
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.56
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,107.3
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.1
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.18
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.47
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.1
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
