Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,79.4
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.35
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.08
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.75
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
332877,Nevada Close 34,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.75
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.97
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.92
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.6
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.04
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.35
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.53
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.17
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,111.4
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.98
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.22
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.79
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.05
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,75.8
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.77
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.43
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.32
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
332877,Nevada Close 34,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.41
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.03
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.65
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.55
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.57
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.96
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.06
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.53
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,114.6
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.9
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.07
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.24
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.41
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,79.3
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.91
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.1
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.2
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
332877,Nevada Close 34,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.65
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.75
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.61
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.82
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.6
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.52
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.22
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,112.2
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.96
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.16
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.76
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,67.3
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.25
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.04
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.79
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
332877,Nevada Close 34,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.45
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.98
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.46
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.91
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.83
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.82
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.77
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.18
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,120.8
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.74
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.96
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.09
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.68
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.76
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.83
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
332877,Nevada Close 34,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.8
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.71
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.86
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.48
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.1
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.17
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.75
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.09
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,121.5
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.39
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.78
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.42
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.39
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.34
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.83
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.51
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
332877,Nevada Close 34,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.59
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.29
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.42
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.96
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.15
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-28.25
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.17
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.59
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,132.0
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.3
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.02
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.11
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.7
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.02
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,67.7
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.61
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.86
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.08
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
332877,Nevada Close 34,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.51
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.77
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.4
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.36
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.15
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.53
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.64
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.66
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,127.9
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.77
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.03
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.89
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,74.4
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.6
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.86
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.38
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
332877,Nevada Close 34,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.83
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.0
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.72
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.69
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.31
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.74
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.45
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.45
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,126.4
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.06
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.12
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.33
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,70.9
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.87
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.62
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.01
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
332877,Nevada Close 34,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.43
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.9
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.81
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.93
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.28
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.13
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.37
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.37
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.81
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.81
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.37
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,127.0
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.2
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.82
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.99
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.38
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.14
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,89.0
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.83
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.39
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.82
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
332877,Nevada Close 34,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.24
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.63
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.44
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.8
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.25
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.45
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.49
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
