Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.17
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.16
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.09
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,126.8
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.77
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.15
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.47
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.98
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-61.4
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.36
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
332877,Nevada Close 34,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.25
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.57
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.25
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.77
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.29
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.42
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.41
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,61.9
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.7
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-28.29
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.78
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,129.4
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.21
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.14
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.73
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.97
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,78.1
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-62.42
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.37
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.93
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
332877,Nevada Close 34,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.02
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.3
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.98
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.52
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.51
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.86
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.66
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-29.62
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.56
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,134.7
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.1
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.47
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.46
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.44
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.93
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.28
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.25
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
332877,Nevada Close 34,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.46
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.06
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,78.7
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.39
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.62
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.06
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-30.01
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.43
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.86
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,136.2
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.7
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.66
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.58
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.58
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.51
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.99
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
332877,Nevada Close 34,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.05
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.7
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.23
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.58
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.22
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.98
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.84
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.62
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.83
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,113.3
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.11
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.45
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.49
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.23
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.36
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.92
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
332877,Nevada Close 34,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.55
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.22
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.29
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.79
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.93
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.26
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.65
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.25
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.82
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
332877,Nevada Close 34,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.02
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.25
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.55
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.49
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.35
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.4
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.41
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,80.5
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.77
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.2
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.23
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.32
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
332877,Nevada Close 34,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.8
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.31
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.07
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.25
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.13
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.43
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.35
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.97
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.62
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.62
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.45
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
332877,Nevada Close 34,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.17
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.84
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.73
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.6
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.14
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.05
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.96
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.43
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.04
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
332877,Nevada Close 34,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.7
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.73
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.86
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.85
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.12
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.59
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.89
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
