Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
332877,Nevada Close 34,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.47
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.33
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.52
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.81
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.07
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.77
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
332877,Nevada Close 34,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.22
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.03
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.41
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.94
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.99
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.13
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.64
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.59
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.71
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
332877,Nevada Close 34,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.58
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.42
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.92
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.32
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.9
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.24
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.97
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.86
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.6
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
332877,Nevada Close 34,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.0
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.44
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.82
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.48
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.89
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.52
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.36
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.2
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
332877,Nevada Close 34,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.17
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.31
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.15
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.62
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.57
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.35
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.98
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.73
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
332877,Nevada Close 34,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.42
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.51
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.48
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.28
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.54
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.61
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.89
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.21
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.55
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
332877,Nevada Close 34,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.24
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.38
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.78
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.66
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.16
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.32
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.0
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.69
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.55
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
332877,Nevada Close 34,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.94
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.97
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.87
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.32
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.69
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.06
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.92
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.68
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.65
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.7
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.18
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
332877,Nevada Close 34,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.81
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.91
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.38
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.45
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.67
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.66
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.63
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.8
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.01
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.8
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
332877,Nevada Close 34,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.02
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.98
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.41
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.51
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.25
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.54
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.8
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.04
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
