Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.91
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.82
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.68
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
332877,Nevada Close 34,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.79
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.76
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.47
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.45
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.09
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.78
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.23
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.86
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
332877,Nevada Close 34,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.98
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.52
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.2
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.04
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.26
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.31
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.08
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.52
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.39
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.07
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.28
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
332877,Nevada Close 34,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.46
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.71
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-26.32
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.79
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,103.4
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.6
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.93
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.69
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.55
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.53
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.95
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.72
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.12
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
332877,Nevada Close 34,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.85
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-30.19
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.83
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,111.1
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.9
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.92
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.05
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.93
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.01
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.94
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
332877,Nevada Close 34,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.77
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-28.61
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-18.07
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,96.3
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.6
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.13
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.99
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.63
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.05
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.24
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.69
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.37
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.66
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.58
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-28.43
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.87
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,96.9
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.4
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.26
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.52
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.39
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.02
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.78
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.15
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.63
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.56
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.2
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.2
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
332877,Nevada Close 34,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.29
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.71
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.74
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.58
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.0
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.92
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.51
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.63
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.93
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.6
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.34
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.55
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
332877,Nevada Close 34,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.37
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.47
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.88
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.5
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.76
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.48
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.8
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.44
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.43
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.69
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.75
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.34
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.94
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.16
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.79
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
332877,Nevada Close 34,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.81
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.77
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.19
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.24
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.17
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.47
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.18
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.45
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.47
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.03
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.26
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
332877,Nevada Close 34,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.25
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.81
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.9
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.8
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
