Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.17
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.15
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.64
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.45
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.41
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.68
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.1
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.92
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.24
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
332877,Nevada Close 34,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.23
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.82
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.37
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.49
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.25
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.31
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,194.6
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.38
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.84
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.44
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.74
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.33
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.75
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.06
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,77.6
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.66
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.72
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.86
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.51
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.9
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.78
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.67
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,81.4
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.34
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.42
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.96
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,194.2
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.6
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.92
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.92
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.72
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.25
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.35
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.08
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.1
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.49
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.1
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.37
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.08
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,76.6
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,193.8
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.93
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.44
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.6
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.45
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.62
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.22
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
332877,Nevada Close 34,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.96
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.43
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.67
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.14
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-46.77
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.8
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.32
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,101.7
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,192.5
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.86
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.05
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.13
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.76
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.88
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.63
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.5
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
332877,Nevada Close 34,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.84
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.16
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.3
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.67
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.45
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,194.5
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.01
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.09
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.77
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.4
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.76
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.09
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.69
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.01
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.36
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
332877,Nevada Close 34,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.79
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.69
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.33
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.46
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.64
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.1
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,76.4
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.76
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.68
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.52
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.57
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.85
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.9
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.58
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.33
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.87
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.54
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
332877,Nevada Close 34,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.89
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.58
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.99
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.72
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.92
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,85.0
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.4
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.93
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.76
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.21
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.66
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.42
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.34
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.18
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.49
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.37
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.6
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
332877,Nevada Close 34,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.72
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.05
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.77
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.06
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-25.56
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.65
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,87.9
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.1
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.18
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.15
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.53
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.78
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.34
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.46
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.38
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.1
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.92
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
332877,Nevada Close 34,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.01
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.78
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.07
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.75
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.25
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,75.2
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.55
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.15
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.79
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.81
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.37
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.83
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.89
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.63
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.44
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
