Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.13
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
332877,Nevada Close 34,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.68
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.79
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-25.05
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.7
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,81.3
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.66
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-14.05
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.61
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,65.8
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.12
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.3
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.54
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.33
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.04
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.78
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
332877,Nevada Close 34,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.48
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.59
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.26
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.66
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-25.12
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.58
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,77.4
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.7
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.42
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-14.16
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.85
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.15
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.51
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.93
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.61
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.38
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.49
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
332877,Nevada Close 34,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.93
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.74
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.25
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.55
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-33.8
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-21.39
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,118.8
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.4
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.25
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.62
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.9
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.6
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.02
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.19
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.65
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.57
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
332877,Nevada Close 34,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.41
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.22
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.62
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.32
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-31.84
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-20.7
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,108.3
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.7
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.22
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.87
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.38
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.43
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.69
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.62
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.68
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
332877,Nevada Close 34,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.24
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.87
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.27
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.25
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.27
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-28.5
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-18.0
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,89.8
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.2
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.88
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.52
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.93
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.02
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.13
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.11
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.2
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
332877,Nevada Close 34,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.52
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.53
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.71
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.07
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.82
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.67
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.87
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.03
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.76
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.71
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.92
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.35
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.64
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.08
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
332877,Nevada Close 34,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.62
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.01
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.89
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,74.1
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.75
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.43
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.68
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.8
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.49
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.91
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.67
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.9
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.78
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.88
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
332877,Nevada Close 34,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.01
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.48
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.91
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.79
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.15
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.01
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.95
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.59
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.65
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.37
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.24
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.59
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.36
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
332877,Nevada Close 34,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.53
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.62
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.83
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.0
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.2
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.63
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.21
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.27
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.36
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.38
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.98
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.16
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.47
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.73
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.73
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
332877,Nevada Close 34,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.83
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.72
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.48
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.39
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.27
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.31
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.46
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.7
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
