Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.32
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.4
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.16
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.85
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.85
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.99
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
332877,Nevada Close 34,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.03
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.85
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.73
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.12
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.63
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.49
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.08
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.75
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.13
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.92
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.19
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.06
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
332877,Nevada Close 34,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.86
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.66
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.35
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.82
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.22
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.25
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,78.2
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.18
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.2
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.23
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.3
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.2
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.69
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.36
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.07
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
332877,Nevada Close 34,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.74
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.15
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.42
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.89
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.0
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.27
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.83
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.88
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.84
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.58
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.42
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.82
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.64
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.38
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.15
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.07
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.7
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.71
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.68
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.02
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.91
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.72
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.95
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.86
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
332877,Nevada Close 34,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.57
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.82
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.13
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.28
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.45
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.08
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.26
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.94
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.89
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
332877,Nevada Close 34,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.53
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.52
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.14
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.96
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,194.9
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.99
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.12
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.21
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.14
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.17
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.04
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.71
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
332877,Nevada Close 34,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.28
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.9
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.62
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.41
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.23
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.44
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.14
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.16
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,60.7
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.79
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.83
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.55
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.79
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
332877,Nevada Close 34,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.77
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.56
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.13
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.84
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.44
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.24
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.71
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.15
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.18
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
332877,Nevada Close 34,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.65
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.62
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.72
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.77
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.97
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.23
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.65
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.29
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.5
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.69
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
332877,Nevada Close 34,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.14
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.92
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
