Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.84
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.6
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.04
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.13
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.94
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.62
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.34
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
332877,Nevada Close 34,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.48
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.69
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.24
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.22
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.56
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.08
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.3
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.64
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.14
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.65
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.55
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
332877,Nevada Close 34,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.86
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.35
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.38
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.96
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.02
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.71
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.51
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.57
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.24
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,17.3
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.03
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.11
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.17
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
332877,Nevada Close 34,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.14
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.11
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.75
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.58
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.22
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.72
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.71
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,17.2
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.92
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.7
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.1
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
332877,Nevada Close 34,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.82
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.24
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.76
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.97
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.16
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,17.0
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.57
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.45
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.35
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
332877,Nevada Close 34,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.58
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.98
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.94
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.77
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.91
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.2
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.72
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.14
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.24
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
332877,Nevada Close 34,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.28
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.87
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.39
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.78
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.25
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.8
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.53
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.99
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.62
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
332877,Nevada Close 34,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.17
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.12
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.79
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.62
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.35
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.06
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.53
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.94
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.14
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,16.6
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.61
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.92
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
332877,Nevada Close 34,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.92
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.78
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.74
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.41
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.87
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.32
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.83
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.16
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,16.5
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.34
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.04
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.68
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
332877,Nevada Close 34,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.95
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.81
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.69
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.31
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.45
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.95
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.81
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.24
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,16.3
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
