Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.17
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.92
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.28
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
332877,Nevada Close 34,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.03
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.41
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.86
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.95
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.19
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.62
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,16.2
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.56
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.93
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
332877,Nevada Close 34,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.89
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.89
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.43
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.96
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.69
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.66
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.66
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.84
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,16.0
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.04
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.48
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.03
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
332877,Nevada Close 34,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.32
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.18
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.6
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.63
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.02
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.17
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.48
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.06
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,15.9
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.59
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.39
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.55
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
332877,Nevada Close 34,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.7
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.25
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.55
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.61
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.45
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.02
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.07
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.99
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.91
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
332877,Nevada Close 34,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.36
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.93
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.98
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.74
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.77
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.21
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,15.7
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.6
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.36
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.47
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332877,Nevada Close 34,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.36
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.37
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.0
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.27
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.13
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.83
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,15.6
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.21
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.95
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.96
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
332877,Nevada Close 34,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.02
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.66
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.84
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.37
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.83
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,15.6
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.13
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.51
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.44
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
332877,Nevada Close 34,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.95
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.45
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.42
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.86
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,15.6
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.65
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.92
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.89
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
332877,Nevada Close 34,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.19
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.96
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.1
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.32
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.18
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.77
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.9
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,15.5
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.82
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.61
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.46
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
332877,Nevada Close 34,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.75
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.1
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.99
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
