Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.84
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,15.5
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.34
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.58
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.01
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
332877,Nevada Close 34,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.97
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.6
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.47
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.88
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,15.5
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.32
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.68
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.5
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
332877,Nevada Close 34,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.06
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.26
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.67
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.6
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.88
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.78
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.14
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,15.5
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.59
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.17
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.63
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
332877,Nevada Close 34,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.84
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.81
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.03
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.26
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.44
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,15.4
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.58
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.15
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.06
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
332877,Nevada Close 34,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.52
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.49
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.17
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.88
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.08
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.88
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.33
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,15.4
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.24
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.76
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
332877,Nevada Close 34,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.37
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.97
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.38
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.67
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.84
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.11
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,15.3
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.91
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.06
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.8
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
332877,Nevada Close 34,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.84
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.33
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-26.39
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.26
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,98.4
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.21
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.14
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.73
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,15.3
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.28
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.23
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.64
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
332877,Nevada Close 34,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.62
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.14
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.72
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.01
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,81.3
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.72
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.02
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,15.2
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.87
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.78
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.51
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
332877,Nevada Close 34,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.28
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.59
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.67
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.75
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.61
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,67.2
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.9
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,15.2
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.66
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.12
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.52
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
332877,Nevada Close 34,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.91
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.64
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.19
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.89
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.21
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.91
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.25
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.4
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
332877,Nevada Close 34,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.02
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.62
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
