Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.92
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.91
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.8
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.79
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.54
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.03
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
332877,Nevada Close 34,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.13
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.65
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.35
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.79
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.48
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.51
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
332877,Nevada Close 34,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.19
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.64
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.0
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.63
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.44
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.93
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.77
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.04
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.61
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
332877,Nevada Close 34,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.03
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.8
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.81
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.03
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.79
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.3
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.55
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.6
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
332877,Nevada Close 34,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.92
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.15
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.26
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.77
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.64
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.97
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
332877,Nevada Close 34,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.32
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.65
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.74
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.81
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.99
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,66.6
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.19
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.0
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.92
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,67.2
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.35
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.88
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.27
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.71
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
332877,Nevada Close 34,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.31
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.66
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.57
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.67
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.81
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.12
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,73.7
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.2
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.51
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.18
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.98
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
332877,Nevada Close 34,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.41
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.66
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.19
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.93
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.53
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.77
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.27
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.62
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.94
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.09
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.34
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.63
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
332877,Nevada Close 34,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.85
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.15
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.38
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.46
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.62
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.47
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.01
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.86
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.51
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
332877,Nevada Close 34,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.27
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.71
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.9
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.53
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.2
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.41
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
