Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.33
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.09
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.27
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
332877,Nevada Close 34,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.6
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.33
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.13
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.56
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.27
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.36
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,194.8
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.16
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.74
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.34
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.06
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
332877,Nevada Close 34,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.32
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.69
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.41
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.74
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.61
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.98
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.99
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.32
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.63
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.36
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.03
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
332877,Nevada Close 34,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.33
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.85
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.4
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.45
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.28
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.89
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.62
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.54
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,15.2
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.75
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.25
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.76
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
332877,Nevada Close 34,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.53
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.26
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.06
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.67
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.15
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.91
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.01
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.86
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.7
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.9
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,15.3
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.26
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.11
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.21
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
332877,Nevada Close 34,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.31
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.25
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.68
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.16
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.01
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,15.3
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.47
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.45
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.12
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
332877,Nevada Close 34,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.15
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.41
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.3
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.87
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.47
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.31
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.44
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.98
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,15.3
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.15
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.89
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.23
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
332877,Nevada Close 34,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.27
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.51
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.94
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.92
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.65
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.83
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.08
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.06
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,15.4
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.4
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.11
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.37
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
332877,Nevada Close 34,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.69
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.81
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.45
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.58
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.22
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.68
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.69
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.69
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.92
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,15.6
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.08
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.74
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.05
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
332877,Nevada Close 34,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.85
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.07
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.61
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.15
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.61
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.33
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.81
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.48
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.19
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.41
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.02
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,15.7
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.37
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.9
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.0
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
332877,Nevada Close 34,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.48
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.74
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.9
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.47
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.68
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.76
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.71
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.93
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.29
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
