Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.1
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.23
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.58
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.7
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
332877,Nevada Close 34,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.21
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.48
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.19
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.41
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,194.3
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.94
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.77
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.92
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.76
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.63
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.49
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.8
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.81
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.11
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
332877,Nevada Close 34,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.78
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.76
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.27
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.74
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.59
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.24
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.59
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.8
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,15.9
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.35
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.35
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.56
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
332877,Nevada Close 34,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.3
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.39
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.93
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.37
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.1
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.79
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,16.0
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.35
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.97
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.01
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
332877,Nevada Close 34,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.56
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.77
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.13
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.56
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.46
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.81
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.95
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.85
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,16.0
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.34
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.7
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.04
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
332877,Nevada Close 34,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.22
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.31
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.7
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.64
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.56
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.09
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.22
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.41
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.72
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.29
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.86
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,16.1
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.21
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.37
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.67
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
332877,Nevada Close 34,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.48
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.08
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.77
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.53
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.34
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.3
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.74
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.48
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.64
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,16.2
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.52
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.68
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.64
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
332877,Nevada Close 34,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.68
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.64
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.76
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.73
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.64
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.12
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.51
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.81
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.88
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,16.3
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.69
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.52
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.15
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
332877,Nevada Close 34,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.29
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.65
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.21
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.28
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,194.7
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.43
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.7
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.94
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.42
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,16.3
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.15
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.01
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.75
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.07
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
332877,Nevada Close 34,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.56
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.85
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.2
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.15
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.98
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.25
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,16.4
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.04
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.15
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.7
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
332877,Nevada Close 34,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.52
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.87
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.61
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
