Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.09
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.91
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.67
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.09
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,16.4
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.11
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.37
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.96
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
332877,Nevada Close 34,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.18
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.85
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.54
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.8
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.94
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.49
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.5
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.46
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,16.5
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.95
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.15
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.81
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
332877,Nevada Close 34,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.33
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.42
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.56
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.49
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.6
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.78
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.91
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,16.5
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.83
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.44
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.67
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
332877,Nevada Close 34,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.61
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.35
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.46
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.64
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.84
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.8
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.19
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.42
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,16.6
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.44
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.24
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.4
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
332877,Nevada Close 34,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.52
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.3
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.84
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.21
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.83
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.01
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.72
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.37
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.79
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.04
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,76.6
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,16.7
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.18
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.67
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
332877,Nevada Close 34,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.19
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.86
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.74
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.34
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.18
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.73
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.54
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.58
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,100.9
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.45
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.77
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.65
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
332877,Nevada Close 34,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.97
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.36
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.02
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.52
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.04
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.97
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.06
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,24.06
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.59
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.86
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,103.8
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.62
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.5
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
332877,Nevada Close 34,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.13
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.88
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.99
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.26
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.04
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.99
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,82.2
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.3
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.75
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,94.8
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.14
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.5
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
332877,Nevada Close 34,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.73
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.21
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.6
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.97
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.93
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.61
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.18
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,92.2
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,24.95
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.12
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,106.3
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.48
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.79
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.01
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,162.5
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
332877,Nevada Close 34,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.17
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.63
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.18
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.7
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.06
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.23
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,85.8
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,24.03
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.55
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.71
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.3
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,98.5
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
