Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.49
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.1
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
332877,Nevada Close 34,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.64
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.5
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.43
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.65
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.86
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.91
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,97.6
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.12
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.17
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.96
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,85.7
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.47
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.48
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.32
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.23
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.16
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.42
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.55
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.29
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.33
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.99
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.63
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.53
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,99.2
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.69
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.14
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.7
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,83.8
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.91
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.96
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.77
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
332877,Nevada Close 34,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.17
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.01
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.85
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.91
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.08
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.58
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.28
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.86
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.22
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,97.1
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.19
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.02
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.32
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,70.1
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.98
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.81
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.78
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
332877,Nevada Close 34,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.36
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.78
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.93
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.42
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.28
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.15
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.83
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.24
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,101.9
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.73
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.29
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.49
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,77.6
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.18
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.95
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.22
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
332877,Nevada Close 34,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.62
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.85
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.24
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.51
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.75
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.63
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.37
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.53
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.47
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,119.8
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.18
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.37
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.17
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.34
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.5
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.49
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.81
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
332877,Nevada Close 34,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.22
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.89
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.54
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.07
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.94
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.6
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.58
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.06
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.62
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,126.1
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.9
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.72
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.74
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.24
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.3
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,17.0
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.63
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.11
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.46
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
332877,Nevada Close 34,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.61
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.77
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.75
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.34
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.1
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.6
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.4
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.53
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.34
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,123.6
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.32
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.34
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.89
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,17.0
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.75
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.78
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.73
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
332877,Nevada Close 34,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.72
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.69
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.37
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.24
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.56
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.58
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.37
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.2
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.23
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,123.2
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.68
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.82
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.38
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.34
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,64.2
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.28
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.58
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.77
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
332877,Nevada Close 34,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.03
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.59
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.0
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.3
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.74
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.59
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.9
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,120.8
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.66
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.76
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.47
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.36
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,78.1
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.24
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.91
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
332877,Nevada Close 34,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.91
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.5
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.73
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.97
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.48
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.52
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.33
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.78
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.23
