Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.58
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,126.9
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.8
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.66
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.37
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.84
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.76
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.13
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.32
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.62
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
332877,Nevada Close 34,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.48
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.46
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.16
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.22
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.44
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.68
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.99
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,121.1
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.7
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.79
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.4
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.01
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.84
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,81.7
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.76
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.06
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
332877,Nevada Close 34,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.53
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.14
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.41
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.85
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.1
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.14
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.51
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.87
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.89
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.03
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,121.6
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.1
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.34
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.9
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.96
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.66
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,80.6
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.07
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.13
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.41
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
332877,Nevada Close 34,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.58
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.28
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.87
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.07
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.83
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.55
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.48
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.59
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.71
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,128.2
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.6
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.27
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.92
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.98
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.9
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,79.3
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-63.62
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.53
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.95
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
332877,Nevada Close 34,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.14
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.46
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.97
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.25
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.54
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.62
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.46
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.83
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,122.5
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.69
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.11
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.47
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.51
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,77.9
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-61.28
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.48
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.02
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
332877,Nevada Close 34,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.44
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.54
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.15
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.74
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.97
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.52
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.19
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.1
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.96
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,125.3
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.84
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.02
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.54
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.1
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,80.0
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-64.62
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.17
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.4
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
332877,Nevada Close 34,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.66
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.38
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.52
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.5
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.52
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.03
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.93
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.18
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,125.0
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.13
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.78
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.75
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.87
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,81.6
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-63.59
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.45
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
332877,Nevada Close 34,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.21
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.9
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.95
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.41
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.76
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.74
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.53
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.93
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,123.9
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.19
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.56
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.46
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.37
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,86.2
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-65.76
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.35
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.46
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
332877,Nevada Close 34,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.19
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.8
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.1
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.19
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.43
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.85
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.05
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-28.53
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.89
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.21
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,133.1
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.8
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.33
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.18
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.54
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.85
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,85.6
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-66.36
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.03
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.31
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
332877,Nevada Close 34,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.68
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.46
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.67
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.39
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,67.5
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.36
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.48
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.54
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.29
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-28.41
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.17
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,134.6
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.66
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.62
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.06
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.91
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,82.1
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-67.97
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.8
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.75
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
332877,Nevada Close 34,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.4
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.66
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.35
