Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.68
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.48
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.63
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-29.35
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.48
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,137.3
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.01
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.85
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.95
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.03
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,92.1
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,17.2
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-70.34
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.5
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.81
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
332877,Nevada Close 34,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.4
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.64
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.89
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,75.1
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.61
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.23
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.87
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-30.84
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.76
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,142.4
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.4
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.87
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.88
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.93
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.69
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,74.6
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,17.2
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-62.13
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.53
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.2
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
332877,Nevada Close 34,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.26
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.49
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,72.3
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.7
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.81
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.02
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-30.06
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.8
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,140.6
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.6
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.57
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.52
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.19
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.25
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,69.7
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,17.2
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-62.35
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.36
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.29
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
332877,Nevada Close 34,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.28
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.94
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.29
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.52
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.69
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.33
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.72
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.92
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,113.6
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.37
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.34
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.99
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.78
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,64.5
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,17.3
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.55
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.32
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.7
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
332877,Nevada Close 34,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.91
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.68
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.76
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.8
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.64
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.05
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.72
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.94
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,80.3
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.63
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.8
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.22
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.63
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
332877,Nevada Close 34,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.94
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.65
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.4
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.09
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.01
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,84.4
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.58
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.55
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.11
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.2
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
332877,Nevada Close 34,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.79
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.53
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.92
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.66
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.92
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.6
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,80.8
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.0
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.15
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.13
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.99
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
332877,Nevada Close 34,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.87
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.44
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.03
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.11
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.09
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.89
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.9
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.63
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.67
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
332877,Nevada Close 34,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.34
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.25
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.92
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.88
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.22
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.85
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332877,Nevada Close 34,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.27
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.26
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.22
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.34
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.23
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,18.1
