Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.69
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.56
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.75
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332877,Nevada Close 34,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.17
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.18
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.27
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.29
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.04
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.61
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.44
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.33
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.04
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
332877,Nevada Close 34,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.74
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.17
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.08
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.23
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.29
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.55
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.11
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.06
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.82
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.25
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332877,Nevada Close 34,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.18
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.19
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.49
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.67
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.86
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.87
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.53
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.81
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.76
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
332877,Nevada Close 34,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.2
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.07
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.46
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.69
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.35
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.67
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.1
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.14
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.95
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.66
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.51
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
332877,Nevada Close 34,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.67
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.31
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.99
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.16
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.2
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.88
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.96
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.56
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.5
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.06
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
332877,Nevada Close 34,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.8
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.3
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.28
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.03
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.24
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.01
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.63
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.39
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
332877,Nevada Close 34,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.19
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.61
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.93
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.75
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.98
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.33
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.21
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.12
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.21
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.51
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.31
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.53
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
332877,Nevada Close 34,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.31
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.11
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.85
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.66
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.22
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.42
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.63
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.59
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.96
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.36
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
332877,Nevada Close 34,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.19
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.53
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.51
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.11
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.04
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.46
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.54
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.72
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.44
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.77
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
332877,Nevada Close 34,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.57
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.91
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.15
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.26
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.63
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.02
