Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.31
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.63
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.11
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.25
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.08
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.55
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.68
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.36
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
332877,Nevada Close 34,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.29
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.71
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.29
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.63
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.93
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.24
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.68
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.38
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.43
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.12
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.76
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.6
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.05
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.72
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.94
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
332877,Nevada Close 34,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.08
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.05
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,82.5
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.45
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.33
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.21
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.7
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.82
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.64
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.22
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.59
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.71
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.44
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.21
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
332877,Nevada Close 34,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.56
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.23
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.48
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.95
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.53
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.2
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.85
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.39
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.98
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.95
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.27
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.02
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.69
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.91
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
332877,Nevada Close 34,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.03
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.06
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.1
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.39
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.73
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.13
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.43
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.95
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.44
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.35
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.99
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.42
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
332877,Nevada Close 34,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.64
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.74
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.59
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.05
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.87
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.28
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.58
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.76
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.47
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.23
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.42
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
332877,Nevada Close 34,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.88
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.43
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.14
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.94
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,194.9
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.31
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.92
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.77
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.68
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.21
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.49
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.69
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.72
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
332877,Nevada Close 34,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.62
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.43
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.24
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.26
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.79
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,68.5
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.5
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.88
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.46
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.93
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.23
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.69
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.11
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.65
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.26
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
332877,Nevada Close 34,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.79
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.08
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.12
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.88
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.81
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,69.7
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,194.1
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.3
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.24
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.27
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.16
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.93
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.88
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
332877,Nevada Close 34,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.58
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.52
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.53
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.02
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.13
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.69
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.81
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.65
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
332877,Nevada Close 34,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.19
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.12
