Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.52
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.16
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.35
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.58
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.49
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.86
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.97
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.82
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.47
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.23
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.38
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
332877,Nevada Close 34,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.13
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.04
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.78
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.11
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.14
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.38
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.12
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.54
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
332877,Nevada Close 34,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.13
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.53
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.82
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.9
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.52
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.18
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.15
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.17
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.15
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.55
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.2
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
332877,Nevada Close 34,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.07
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.15
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.22
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.09
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.5
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.46
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.79
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.48
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.83
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.73
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.96
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
332877,Nevada Close 34,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.85
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.91
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.56
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.06
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.31
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.32
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.41
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.96
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.3
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.78
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.55
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.21
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
332877,Nevada Close 34,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.58
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.31
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.05
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.43
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,64.0
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.93
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.3
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.94
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.37
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.44
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.52
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.43
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.84
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.21
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
332877,Nevada Close 34,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.17
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.14
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.22
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.85
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.58
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.5
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.53
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.83
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.21
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.15
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.33
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.56
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.81
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
332877,Nevada Close 34,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.76
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.91
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.05
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.19
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.6
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,73.7
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.18
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.35
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.43
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.44
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.79
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.79
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.28
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.36
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.93
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.73
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.61
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,81.3
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.74
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.95
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.46
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.92
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.99
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.31
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.74
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.68
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.88
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.24
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
332877,Nevada Close 34,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.67
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.23
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.22
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.16
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,77.6
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.57
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.17
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.63
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.93
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.07
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
