Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.24
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.64
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.8
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
332877,Nevada Close 34,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.29
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.89
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-30.5
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.87
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,78.5
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.88
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.62
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.03
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.23
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.2
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.51
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.48
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.38
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.28
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
332877,Nevada Close 34,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.36
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.07
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.04
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.46
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.8
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-25.55
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.98
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,76.8
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.56
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.97
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.91
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.9
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.02
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.98
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.61
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.03
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
332877,Nevada Close 34,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.15
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.53
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-25.25
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.5
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.29
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,71.8
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.71
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.03
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.31
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.27
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.46
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.65
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.6
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.61
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
332877,Nevada Close 34,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.47
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.7
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.88
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.09
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.41
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.25
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.21
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.28
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.3
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.41
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.74
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
332877,Nevada Close 34,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.43
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.04
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.38
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.29
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.82
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.68
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.61
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.32
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.43
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.12
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.23
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.67
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.92
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.28
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.25
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.75
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.55
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.46
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.97
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.12
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,66.7
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.97
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.38
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.57
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.22
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.16
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.34
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.75
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.7
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
332877,Nevada Close 34,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.31
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.2
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.38
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.55
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.24
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.01
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.96
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.02
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.6
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.94
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.47
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.66
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.95
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.76
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.07
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.61
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.04
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.47
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.19
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.87
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.79
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.04
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.73
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.86
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.73
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.88
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.21
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.94
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.72
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
332877,Nevada Close 34,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.64
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.17
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.52
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.87
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.04
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,194.9
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.1
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.25
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.66
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.37
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.76
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.74
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.93
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
332877,Nevada Close 34,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.75
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.58
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.2
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.34
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
