Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.22
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.1
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.46
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,17.3
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.66
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.65
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.43
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
332877,Nevada Close 34,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.86
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.89
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.39
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.0
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.08
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.77
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.46
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,17.3
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.0
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.87
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.44
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.81
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.88
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.11
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.81
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.99
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.18
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.74
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.1
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.64
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.64
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.03
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,17.2
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.48
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.16
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.48
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.37
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
332877,Nevada Close 34,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.3
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.43
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.8
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.88
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.95
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.38
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.97
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.42
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.46
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.12
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.66
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.66
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
332877,Nevada Close 34,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.39
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.97
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.81
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.37
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.88
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.78
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.06
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.18
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,17.0
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.02
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.66
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.06
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.97
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
332877,Nevada Close 34,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.46
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.02
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.02
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.5
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.84
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.15
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,17.0
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.62
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.22
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.97
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
332877,Nevada Close 34,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.25
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.33
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.13
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.02
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.21
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.55
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.7
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.34
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.08
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.25
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
332877,Nevada Close 34,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.33
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.41
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.54
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.99
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.05
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.38
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.72
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.63
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.69
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.21
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.4
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
332877,Nevada Close 34,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.31
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.9
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.94
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.74
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.67
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.95
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.08
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.12
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,16.7
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.39
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.66
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
332877,Nevada Close 34,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.83
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.96
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.69
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.22
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.26
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.82
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.88
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.63
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.3
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,16.6
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.39
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.96
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
