Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.12
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.76
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.69
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.56
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.97
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.16
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,16.4
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.68
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.45
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
332877,Nevada Close 34,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.38
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.76
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.05
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.32
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.43
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.78
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.74
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.92
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.57
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,16.3
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.03
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.84
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.83
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
332877,Nevada Close 34,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.14
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.69
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.97
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.12
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.68
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.97
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,16.2
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.46
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.8
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.38
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
332877,Nevada Close 34,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.16
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.66
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.49
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.49
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.91
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.7
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.1
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.29
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.15
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,16.1
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.34
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.4
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.69
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
332877,Nevada Close 34,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.9
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.58
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.56
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.98
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.34
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.84
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.75
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.74
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.32
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.9
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.6
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.4
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.96
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
332877,Nevada Close 34,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.92
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.92
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.37
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.82
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.91
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.95
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.82
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.82
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.04
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.6
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.82
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
332877,Nevada Close 34,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.48
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.38
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.0
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.69
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.17
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.61
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.16
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.15
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.7
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.57
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.34
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.91
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
332877,Nevada Close 34,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.62
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.64
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.19
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.73
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.68
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.18
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.13
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.6
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.17
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.96
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.7
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
332877,Nevada Close 34,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.32
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.9
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.41
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.23
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.87
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.5
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.68
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.84
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.22
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
332877,Nevada Close 34,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.21
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.67
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.16
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.16
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
