Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,15.4
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.55
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.29
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
332877,Nevada Close 34,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.3
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.41
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.62
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.01
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.98
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.85
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.43
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,15.3
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.39
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.68
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.26
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
332877,Nevada Close 34,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.45
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.15
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.12
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.22
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.94
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.94
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.99
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.08
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,15.2
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.85
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.5
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.38
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.29
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.47
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.23
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.81
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.74
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.54
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.52
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.53
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.99
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.01
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
332877,Nevada Close 34,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.27
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.92
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.31
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.04
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.73
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.7
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,15.0
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.2
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.17
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.27
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
332877,Nevada Close 34,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.14
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.36
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.14
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.93
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,69.7
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.77
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.8
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.13
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.45
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.97
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
332877,Nevada Close 34,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.71
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.49
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.13
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.12
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.51
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.82
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.8
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.28
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.53
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.25
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
332877,Nevada Close 34,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.75
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.22
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.33
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.68
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.36
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.98
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.6
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.01
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.17
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.14
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
332877,Nevada Close 34,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.09
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.47
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.31
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.77
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.8
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.6
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.36
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.64
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
332877,Nevada Close 34,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.05
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.0
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.94
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.3
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.43
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.5
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.2
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.08
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.3
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
332877,Nevada Close 34,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.23
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.93
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.85
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
