Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.28
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.5
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.08
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.52
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.83
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
332877,Nevada Close 34,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.81
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.91
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.16
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.56
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.95
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.44
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.5
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.48
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.22
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.17
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
332877,Nevada Close 34,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.98
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.6
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.29
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.98
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.08
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,14.4
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.43
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.27
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.74
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
332877,Nevada Close 34,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.33
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.08
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.57
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.59
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.57
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.47
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.04
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,14.4
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.22
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.26
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.01
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
332877,Nevada Close 34,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.63
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.38
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.04
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.4
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.4
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.85
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.59
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,14.4
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.46
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.93
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.56
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
332877,Nevada Close 34,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.81
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.82
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.24
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.16
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.86
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.93
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.29
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.26
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.27
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.27
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.92
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,14.4
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.21
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.28
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.71
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
332877,Nevada Close 34,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.75
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.71
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.6
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.78
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.01
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.42
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.29
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.15
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,14.4
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.18
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.32
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
332877,Nevada Close 34,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.93
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.94
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.21
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.52
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.42
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.66
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.49
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.27
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,14.3
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.1
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.92
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.79
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.03
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
332877,Nevada Close 34,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.82
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.52
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.4
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-46.99
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.19
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.88
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,194.1
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.29
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,14.3
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.75
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.58
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.91
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
332877,Nevada Close 34,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.7
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.0
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.08
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.57
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.67
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.78
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.67
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,14.3
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.65
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.57
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.22
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
