Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
332877,Nevada Close 34,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.39
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.91
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.13
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.66
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.8
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.83
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.33
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.55
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.88
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.12
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,14.3
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.02
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.02
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.74
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
332877,Nevada Close 34,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.25
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.41
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.14
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.88
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.15
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.93
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.51
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.95
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,14.3
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.18
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.32
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.37
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
332877,Nevada Close 34,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.67
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.38
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.63
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.25
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.81
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,14.3
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.03
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.44
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.41
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
332877,Nevada Close 34,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.54
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.32
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.99
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.38
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.13
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,14.3
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.14
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.93
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.66
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
332877,Nevada Close 34,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.06
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.74
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.85
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.75
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.5
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.59
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,14.3
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.43
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.58
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.6
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
332877,Nevada Close 34,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.92
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.84
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.57
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.77
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.93
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,14.4
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.57
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.11
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.65
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
332877,Nevada Close 34,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.12
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.72
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.82
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.12
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.53
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.9
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.21
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.07
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,14.5
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.66
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.34
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.06
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
332877,Nevada Close 34,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.15
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.39
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.35
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.46
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,194.9
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.66
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.43
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.15
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,14.5
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.33
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.59
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.0
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
332877,Nevada Close 34,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.89
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.14
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.43
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.07
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.49
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.44
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,193.9
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.21
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.85
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.79
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.08
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.29
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,14.5
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.17
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.72
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.43
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
332877,Nevada Close 34,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.12
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.42
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.37
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.63
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.45
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,194.8
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.45
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.26
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.92
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.03
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.32
