Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,14.6
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.68
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.52
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.4
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
332877,Nevada Close 34,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.63
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.47
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.4
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.93
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.46
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,194.5
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.84
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.56
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.3
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.31
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.21
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,14.7
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.76
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.33
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.09
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
332877,Nevada Close 34,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-13.54
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.97
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.75
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.28
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.2
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.12
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.96
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,14.8
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.19
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.21
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.42
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
332877,Nevada Close 34,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.78
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.36
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.54
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.43
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.51
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.14
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.58
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.23
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,14.8
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.74
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.47
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.78
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
332877,Nevada Close 34,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.24
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.52
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.76
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.2
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,14.8
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.75
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.29
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.72
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
332877,Nevada Close 34,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.09
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.3
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.84
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.43
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.68
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,14.9
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.23
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.33
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.06
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
332877,Nevada Close 34,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.36
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.45
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.58
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.73
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.01
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.34
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,15.0
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.59
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.6
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.79
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
332877,Nevada Close 34,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.47
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.86
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.95
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.78
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.85
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.07
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.2
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.55
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.93
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.54
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.85
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,15.0
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.6
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.11
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.05
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
332877,Nevada Close 34,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.65
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.49
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.2
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.2
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.96
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.39
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.5
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.91
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,15.1
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.99
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.4
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.08
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
332877,Nevada Close 34,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.61
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.76
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.18
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.19
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.5
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.49
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.97
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,15.2
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.3
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.07
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.4
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
332877,Nevada Close 34,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.63
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.78
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.22
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.6
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
