Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.2
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.49
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.59
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.01
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.82
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.1
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.81
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,15.3
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.06
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.83
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
332877,Nevada Close 34,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.25
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.66
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.24
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.3
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,194.9
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.04
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.6
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.3
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.24
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.12
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.89
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,15.3
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.07
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.06
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.34
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
332877,Nevada Close 34,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.26
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.29
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.88
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,193.8
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.79
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.64
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.52
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.28
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.86
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,15.4
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.07
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.05
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
332877,Nevada Close 34,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.58
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.94
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.57
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,194.7
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.1
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.84
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.04
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.21
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.41
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.76
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,15.5
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.22
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.05
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.54
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
332877,Nevada Close 34,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.76
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.83
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.72
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.43
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.06
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.75
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,15.5
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.65
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.34
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.05
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
332877,Nevada Close 34,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.5
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.0
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.27
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.91
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.57
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.69
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.69
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,15.6
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.69
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.22
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.06
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
332877,Nevada Close 34,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.04
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.89
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.43
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.12
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.83
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,70.5
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.62
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.26
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.34
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.48
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,15.7
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.09
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.26
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.08
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
332877,Nevada Close 34,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.18
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.25
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.83
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.81
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,69.4
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.73
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.81
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.54
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.45
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.01
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
332877,Nevada Close 34,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.08
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.64
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.61
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.14
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.07
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.9
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.01
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.38
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.93
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,15.8
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.65
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.26
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.91
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
332877,Nevada Close 34,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.76
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.16
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.53
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.43
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.16
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.01
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,15.9
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.57
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.33
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.91
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
