Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
332877,Nevada Close 34,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.08
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.32
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.04
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.14
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.33
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.25
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,16.0
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.65
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.03
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.52
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
332877,Nevada Close 34,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.93
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.45
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.99
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.71
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,16.0
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.48
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.84
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.28
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
332877,Nevada Close 34,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.82
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.16
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.2
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.21
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.12
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.61
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.43
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.67
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.16
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,16.1
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.53
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.53
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.83
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
332877,Nevada Close 34,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.17
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.23
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.12
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.68
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.67
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.85
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.44
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.85
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,16.2
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.45
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.21
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.19
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
332877,Nevada Close 34,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.16
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.14
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.37
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.4
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.75
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.15
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.05
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,16.3
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.2
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.44
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.23
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
332877,Nevada Close 34,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.24
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.13
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.99
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.02
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.89
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.58
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.08
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.54
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.44
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,16.3
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.53
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.41
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
332877,Nevada Close 34,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.46
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.1
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.6
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.45
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.07
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.4
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,24.71
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.97
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,106.4
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,16.4
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.77
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.74
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.88
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
332877,Nevada Close 34,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.05
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.6
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.49
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.76
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.92
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.35
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,25.21
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.29
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,111.0
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,16.4
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.45
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.38
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.93
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
332877,Nevada Close 34,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.39
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.07
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.59
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.59
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.06
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.71
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,75.2
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.4
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.35
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,103.7
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,16.5
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.25
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.74
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.07
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
332877,Nevada Close 34,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.54
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.15
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.56
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.18
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.18
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.19
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,81.2
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.01
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.81
