Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,78.2
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,16.5
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.77
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.03
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.22
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
332877,Nevada Close 34,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.45
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.15
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.11
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.38
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.42
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,77.1
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.82
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.87
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,77.7
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.41
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.81
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,16.6
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.37
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.34
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.71
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.89
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
332877,Nevada Close 34,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.52
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.79
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.4
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,67.2
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.91
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.15
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.5
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.21
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.85
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,80.3
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,16.6
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.6
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.84
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.8
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.43
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
332877,Nevada Close 34,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.85
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.69
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.8
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.19
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.09
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.9
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.68
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.15
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,86.8
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.91
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.58
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,77.7
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,16.6
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.48
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.97
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.35
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
332877,Nevada Close 34,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.86
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.81
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.37
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.41
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.22
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.05
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.7
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.49
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,103.2
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.2
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.18
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.75
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.46
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,67.1
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,16.7
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.91
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.45
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.74
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
332877,Nevada Close 34,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.06
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.84
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.4
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.03
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.02
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.83
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.39
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,105.1
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.63
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.64
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.09
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.23
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.95
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.34
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.92
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.61
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
332877,Nevada Close 34,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.87
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.64
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.37
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.36
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.33
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,76.7
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.28
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.17
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,120.2
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.67
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.56
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.38
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.83
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.2
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.54
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
332877,Nevada Close 34,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.64
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.68
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.38
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.13
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.52
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.22
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.1
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.88
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,124.6
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.2
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.82
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.42
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.59
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-61.33
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.11
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
332877,Nevada Close 34,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.56
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.06
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.83
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.29
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.67
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.53
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.36
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.77
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,107.9
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.07
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.38
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.07
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,16.8
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.97
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.47
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.77
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.28
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
332877,Nevada Close 34,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.6
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.72
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.2
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.51
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.85
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,83.5
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.46
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.97
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,118.7
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.07
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.38
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.56
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,78.7
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.08
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.43
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.83
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
332877,Nevada Close 34,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.02
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.79
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.95
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.83
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.26
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.58
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
