Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.09
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,77.8
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.88
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.98
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,112.3
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.69
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.6
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.54
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,64.3
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.86
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.97
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.1
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
332877,Nevada Close 34,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.54
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.22
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.64
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.29
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.15
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.94
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,74.2
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.34
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.82
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,126.9
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.54
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.48
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.95
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.21
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,68.6
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.95
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-63.18
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.08
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.6
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
332877,Nevada Close 34,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.82
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.19
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.38
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.71
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.79
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.96
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,112.0
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.82
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.27
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.23
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,76.9
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.26
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.42
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.2
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
332877,Nevada Close 34,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.26
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.43
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.1
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.2
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.26
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.07
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.33
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.59
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,117.6
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.18
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.2
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.75
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.71
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.9
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.13
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.01
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
332877,Nevada Close 34,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.53
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.42
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.19
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.23
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.33
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.88
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.18
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,119.8
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.54
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.51
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.35
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.21
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,71.4
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,16.9
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.84
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-59.05
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.93
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.85
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
332877,Nevada Close 34,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.22
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.56
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.3
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.44
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.84
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.97
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,69.4
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.28
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.57
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,122.6
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.1
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.33
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.83
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.93
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.51
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,17.0
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.5
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.15
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.3
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
332877,Nevada Close 34,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.21
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.02
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.42
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.66
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.33
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,76.6
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.26
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.53
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,120.3
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.59
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.38
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.89
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.3
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,17.0
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-62.31
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.14
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.82
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
332877,Nevada Close 34,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.11
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.41
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.49
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.92
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.39
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.53
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.22
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-28.82
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.68
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,133.3
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.8
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.4
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.29
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.32
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.19
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,65.8
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,17.0
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.52
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-65.91
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.63
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.58
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
332877,Nevada Close 34,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.7
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.28
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.4
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.95
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.18
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,73.2
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.14
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.77
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.21
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,121.5
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.07
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.12
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.65
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,17.0
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-62.49
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.08
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.97
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
332877,Nevada Close 34,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.2
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.37
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.81
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.6
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.42
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.23
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,76.6
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.59
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.92
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.29
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.15
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.97
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,77.2
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-61.53
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.41
