Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.08
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
332877,Nevada Close 34,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.89
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.15
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.86
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.79
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.42
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,75.1
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.17
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.38
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,119.3
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.1
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.72
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.26
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.72
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,17.2
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.98
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.77
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.48
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
332877,Nevada Close 34,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.98
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.7
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.16
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.89
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.47
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.29
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.78
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.44
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.97
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,119.0
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.7
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.01
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.45
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.93
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,17.3
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.99
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.45
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.86
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
332877,Nevada Close 34,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.16
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.36
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.45
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.21
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.17
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.67
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.29
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.67
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,96.3
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.39
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.45
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.56
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.21
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,17.3
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.89
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.41
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
332877,Nevada Close 34,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.64
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.05
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.8
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,209.8
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.65
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.41
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,88.2
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.81
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.52
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.12
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.59
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
332877,Nevada Close 34,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.25
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.39
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.97
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.64
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,208.8
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.2
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.78
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,91.4
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.74
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.08
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.68
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
332877,Nevada Close 34,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.88
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-51.03
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.06
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.06
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,207.3
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.66
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.71
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,90.2
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.27
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.96
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.66
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.8
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
332877,Nevada Close 34,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.78
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.84
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.3
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,206.3
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.24
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.41
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.04
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.87
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
332877,Nevada Close 34,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.61
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.43
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.96
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,205.2
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.7
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.11
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.28
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.37
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.27
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
332877,Nevada Close 34,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.06
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.37
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.11
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.8
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,204.6
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.76
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.5
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.46
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.3
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.92
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.79
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
332877,Nevada Close 34,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-50.05
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.62
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.18
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,203.5
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.44
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
