Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.12
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.97
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.44
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.81
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
332877,Nevada Close 34,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.57
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.74
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.19
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.01
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,202.7
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.78
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.54
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.73
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.82
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.18
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.41
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.51
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
332877,Nevada Close 34,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.06
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.95
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.74
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.06
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.56
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,202.2
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.67
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.47
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.03
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.6
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
332877,Nevada Close 34,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.84
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.52
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.43
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.01
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,201.7
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.73
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.5
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.95
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.74
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.43
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.4
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.49
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
332877,Nevada Close 34,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.21
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.06
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.58
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.5
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.11
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.11
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.39
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.13
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
332877,Nevada Close 34,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.07
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.72
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.33
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.69
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.39
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.32
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.7
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.58
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
332877,Nevada Close 34,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.31
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.95
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.12
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.29
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.97
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.74
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.74
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.07
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.24
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
332877,Nevada Close 34,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.73
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.89
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.65
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.84
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.68
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.24
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.35
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.38
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.27
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.98
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.03
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.98
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
332877,Nevada Close 34,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.7
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.21
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.22
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.75
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.62
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.17
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.64
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.78
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.14
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
332877,Nevada Close 34,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.23
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.01
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.62
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.46
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.16
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.35
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.15
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.26
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.97
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.77
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
332877,Nevada Close 34,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.19
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.6
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.04
