Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.59
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.89
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.24
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.07
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.48
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.65
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
332877,Nevada Close 34,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.42
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.77
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.72
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.83
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.75
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.01
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.67
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.62
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.52
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.94
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
332877,Nevada Close 34,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.31
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.49
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.75
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.61
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.07
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.26
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.33
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.77
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.78
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.46
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
332877,Nevada Close 34,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.05
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.84
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.11
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.74
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.41
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.07
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.66
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.9
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.88
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.2
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
332877,Nevada Close 34,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.77
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.74
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.43
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.9
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.3
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.05
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.44
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.4
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.09
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.13
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
332877,Nevada Close 34,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.37
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.69
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.27
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.5
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.72
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.06
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.46
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.13
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
332877,Nevada Close 34,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.18
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.99
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.14
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.58
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.47
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.05
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.82
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.61
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.05
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.16
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.83
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
332877,Nevada Close 34,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.65
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.95
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.54
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.58
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.48
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.57
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.14
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.89
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.01
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.32
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
332877,Nevada Close 34,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.3
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.25
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.47
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,75.8
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.55
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.88
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.93
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.87
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.09
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.85
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.42
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
332877,Nevada Close 34,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.1
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.14
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-27.11
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.19
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,84.3
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.54
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.79
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.56
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.86
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.32
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.17
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.74
