Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.74
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
332877,Nevada Close 34,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.78
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.11
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.6
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.3
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.51
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.04
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.54
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.18
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.76
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.41
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.65
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.3
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.45
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
332877,Nevada Close 34,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.45
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.06
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.79
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.28
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.67
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.85
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.84
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.93
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.94
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.22
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.53
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.0
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.48
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.57
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
332877,Nevada Close 34,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.22
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.75
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.36
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.89
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.21
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.26
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.83
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.96
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.87
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.36
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.8
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.23
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
332877,Nevada Close 34,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.65
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.65
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.77
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.67
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.27
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.87
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.5
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.78
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.73
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.39
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.65
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.13
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.34
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.29
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
332877,Nevada Close 34,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.88
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.91
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.98
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.53
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.77
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.73
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.18
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.17
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.45
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.72
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.86
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.07
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.04
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.63
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.4
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.38
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.36
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.44
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.34
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.35
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.76
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.74
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.1
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.67
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.79
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.82
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.86
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
332877,Nevada Close 34,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.33
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.91
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.76
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.71
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.34
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.46
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.99
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.05
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.87
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.84
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.1
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.93
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.58
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.42
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
332877,Nevada Close 34,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.59
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.07
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.77
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.98
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.08
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.09
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.86
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.12
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.43
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.2
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.66
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.52
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.72
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.07
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.7
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.51
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.13
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.34
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.69
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.07
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.26
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.06
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.42
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.34
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
332877,Nevada Close 34,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.86
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.48
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.02
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.99
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.58
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.76
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.15
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.85
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.17
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
