Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.05
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.26
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.93
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
332877,Nevada Close 34,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.11
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-13.46
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.39
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.15
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.82
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.7
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.82
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,72.0
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.78
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.52
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.51
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.89
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.24
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.57
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.79
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
332877,Nevada Close 34,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.99
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.7
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.66
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.08
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.51
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,74.1
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.62
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.53
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.91
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.17
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.45
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.48
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.46
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
332877,Nevada Close 34,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.82
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.25
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.66
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.78
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.38
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.75
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.02
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.54
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.02
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.8
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.77
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.74
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.42
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.95
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
332877,Nevada Close 34,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.59
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.6
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.58
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.23
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.97
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.74
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.82
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.08
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.92
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.65
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
332877,Nevada Close 34,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.46
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.13
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.41
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.72
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.6
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.26
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.67
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.68
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.45
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.47
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.1
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.98
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
332877,Nevada Close 34,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.95
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.59
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.57
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.42
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.09
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.9
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.52
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.79
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,60.7
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.26
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.32
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.46
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.85
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.01
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
332877,Nevada Close 34,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.23
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.21
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.97
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.98
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.88
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.7
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.3
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.02
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.76
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
332877,Nevada Close 34,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.36
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.24
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.54
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.11
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.7
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.87
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.61
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.75
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.56
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.06
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
332877,Nevada Close 34,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.99
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.7
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.94
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,74.3
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.8
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.28
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.91
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.97
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.52
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.55
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.69
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
332877,Nevada Close 34,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.63
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
