Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.51
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.11
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.04
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.96
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.84
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.81
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.58
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.59
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.17
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.32
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
332877,Nevada Close 34,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.53
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.1
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.92
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.22
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.35
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.85
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.34
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.95
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.46
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.34
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.79
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
332877,Nevada Close 34,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.89
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.3
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.57
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.54
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.47
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.65
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.12
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.62
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.64
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.3
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.34
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.6
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.99
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
332877,Nevada Close 34,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.69
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.32
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.17
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.76
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.3
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.92
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.9
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.43
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.01
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.63
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.48
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.36
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.12
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.97
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
332877,Nevada Close 34,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.05
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.89
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.37
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.98
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.29
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.56
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.64
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.35
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.04
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.82
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.58
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.36
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.37
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
332877,Nevada Close 34,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.37
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.03
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.98
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.84
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.4
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.79
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.25
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.71
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
332877,Nevada Close 34,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.04
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.77
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.2
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.55
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.92
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.22
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.15
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.6
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.09
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.95
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
332877,Nevada Close 34,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.39
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.36
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.42
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.54
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.11
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.63
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.3
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.71
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.85
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.18
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.95
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.16
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
332877,Nevada Close 34,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.35
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.98
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.39
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.57
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.97
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.34
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.21
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.61
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.29
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.16
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.51
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.34
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.81
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
332877,Nevada Close 34,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.66
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.11
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.86
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.34
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.97
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.27
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.92
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.99
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.23
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.74
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.64
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.7
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.85
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,19.7
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
