Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.18
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.26
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.17
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
332877,Nevada Close 34,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.68
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.42
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.91
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.7
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.0
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.59
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.9
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.67
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.68
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.5
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.74
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.48
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,19.7
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.68
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.84
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.44
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
332877,Nevada Close 34,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.22
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.87
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.91
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.22
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.1
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.69
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.91
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.07
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.0
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.18
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.33
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.12
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.82
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.72
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.09
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.92
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
332877,Nevada Close 34,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.81
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.97
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.98
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.9
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.5
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.09
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.74
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.89
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.44
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.16
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.77
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.4
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
332877,Nevada Close 34,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.99
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.89
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.84
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.93
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.54
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.42
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.04
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.43
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.92
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.01
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.32
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.66
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.07
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.2
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.77
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.92
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.92
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.66
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.82
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.87
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.0
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.13
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.89
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.83
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.19
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.99
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.02
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
332877,Nevada Close 34,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.04
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.79
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.7
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.51
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.57
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.75
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.61
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.77
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.93
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.41
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.77
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.42
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.98
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.55
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
332877,Nevada Close 34,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.79
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.65
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.49
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.71
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.52
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.53
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.82
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.17
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.95
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.39
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.18
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.47
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.17
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.0
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.66
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.61
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.35
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.65
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.38
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.41
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.58
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.46
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.03
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.63
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.93
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.15
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.17
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
332877,Nevada Close 34,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.18
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.69
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.58
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.84
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.76
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.82
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.75
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.59
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.3
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.06
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.79
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
332877,Nevada Close 34,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.67
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.61
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.12
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.07
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.37
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.56
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.07
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.71
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
