Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.8
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.35
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.9
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.11
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.85
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.67
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.12
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.56
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
332877,Nevada Close 34,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.31
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.13
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.68
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.46
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.65
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.17
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.25
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.53
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.34
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.01
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.86
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.01
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.28
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.35
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.92
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
332877,Nevada Close 34,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.11
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.2
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.88
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.76
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.68
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.43
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.01
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.79
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.01
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.62
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.04
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.59
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.79
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
332877,Nevada Close 34,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.96
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.14
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.47
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.37
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.59
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.4
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.29
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.22
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.25
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.26
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.37
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.1
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.71
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.54
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.92
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,65.1
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.37
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.39
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.91
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.64
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,80.8
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.27
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.99
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.14
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.03
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.87
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.42
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.97
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.94
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.37
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
332877,Nevada Close 34,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.11
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.57
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.55
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-26.25
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.57
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,90.3
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.6
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.4
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.53
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.04
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.12
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.99
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.39
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.64
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.96
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
332877,Nevada Close 34,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.46
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.41
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.47
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.5
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.46
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.81
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.16
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.04
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.76
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,19.2
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.79
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.24
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.15
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
332877,Nevada Close 34,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.53
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.24
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.25
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,68.5
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.06
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.27
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.73
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.81
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,19.2
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.61
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.12
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.9
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
332877,Nevada Close 34,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.48
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.23
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.79
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.98
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.65
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.42
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.1
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.12
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.01
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,19.2
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.85
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.49
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
332877,Nevada Close 34,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.65
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.16
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.89
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.1
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.04
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.89
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.64
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.01
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.79
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.23
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,19.2
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.0
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.61
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.62
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
332877,Nevada Close 34,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.76
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.78
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
