Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.86
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.99
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.73
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.83
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.42
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.94
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.91
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.33
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.28
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.06
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
332877,Nevada Close 34,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.7
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.94
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.5
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.78
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.94
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.7
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.39
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.16
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.26
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.14
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.38
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.75
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
332877,Nevada Close 34,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.02
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.01
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.94
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.69
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.87
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.18
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.16
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.67
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.23
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.78
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
332877,Nevada Close 34,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.93
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.18
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.97
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.66
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.15
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.57
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.44
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.4
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.02
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.86
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.41
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.3
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.86
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
332877,Nevada Close 34,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.72
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.29
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.9
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.03
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,72.9
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.12
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.03
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.71
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.04
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.5
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.9
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.53
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.87
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
332877,Nevada Close 34,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.5
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.59
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.98
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.16
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.15
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.06
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.05
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.27
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.58
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.52
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.12
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.24
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
332877,Nevada Close 34,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.62
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.48
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.62
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.7
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.88
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.31
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.23
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.28
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.79
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.35
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
332877,Nevada Close 34,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.79
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.69
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.53
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.26
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.19
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.04
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.23
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.76
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.15
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.81
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.27
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.72
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
332877,Nevada Close 34,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.02
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.69
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.26
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.66
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.34
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,25.19
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.51
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.38
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.12
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,103.3
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.14
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.31
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.02
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
332877,Nevada Close 34,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.76
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.77
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.26
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.28
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.39
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.96
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.12
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.04
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.06
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.54
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,84.3
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
