Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.03
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.76
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.21
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
332877,Nevada Close 34,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.36
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.86
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.09
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.59
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.23
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.36
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.49
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.5
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.95
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.37
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.75
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.46
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
332877,Nevada Close 34,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.76
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.84
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.52
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.6
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.4
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.35
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.63
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.52
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.83
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.81
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.8
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.4
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.63
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
332877,Nevada Close 34,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.48
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.35
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.82
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.01
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.93
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.14
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.24
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.26
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.82
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.14
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.39
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.49
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.19
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
332877,Nevada Close 34,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.91
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.04
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-26.31
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.81
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,99.6
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.7
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.16
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.28
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.93
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.48
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.68
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.2
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.34
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
332877,Nevada Close 34,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.09
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.22
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.27
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.77
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.07
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.3
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.78
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.56
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.64
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.82
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
332877,Nevada Close 34,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.95
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.32
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.51
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.8
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.32
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.29
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.45
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.96
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.37
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
332877,Nevada Close 34,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.72
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.07
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.5
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.08
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.98
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.4
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.58
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.94
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.46
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.24
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.12
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
332877,Nevada Close 34,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.25
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.92
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.35
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.73
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.85
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.87
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.62
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.13
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.53
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.78
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.53
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.06
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
332877,Nevada Close 34,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.92
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.34
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.69
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.85
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.17
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.24
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.85
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.47
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.42
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.76
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
332877,Nevada Close 34,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.44
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.41
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.74
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.17
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
