Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.84
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.51
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.16
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.51
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.22
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
332877,Nevada Close 34,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.01
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.23
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.14
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.26
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.16
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.18
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.35
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.26
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.95
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.98
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.71
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.67
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
332877,Nevada Close 34,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.16
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.1
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.41
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,63.9
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.4
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.94
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.09
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.01
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.49
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.74
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
332877,Nevada Close 34,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.85
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.45
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.01
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,66.3
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.39
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.41
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.41
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.48
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.88
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.02
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.05
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
332877,Nevada Close 34,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.83
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.51
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.54
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.26
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.09
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.47
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.97
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.2
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
332877,Nevada Close 34,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.76
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.17
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.71
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.19
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.9
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.73
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.93
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.65
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.49
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.61
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
332877,Nevada Close 34,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.57
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.1
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.27
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.85
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.41
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.61
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.38
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.45
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
332877,Nevada Close 34,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.76
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.04
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.43
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.81
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.87
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.47
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.21
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.31
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
332877,Nevada Close 34,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.71
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.94
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.25
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.89
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.15
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.46
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.7
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.45
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.45
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
332877,Nevada Close 34,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.65
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.04
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.28
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.79
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.55
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.49
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.64
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.3
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.43
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.48
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.23
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.57
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.15
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
332877,Nevada Close 34,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.1
